Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.98
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.18
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.2
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.2
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,30.4
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
531907,Henllys Way S/S Cwmbran,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.79
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.52
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.09
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,29.8
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.77
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
531907,Henllys Way S/S Cwmbran,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.45
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.8
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
531907,Henllys Way S/S Cwmbran,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.86
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.25
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,29.4
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
