Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
531907,Henllys Way S/S Cwmbran,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.41
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.23
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.01
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.58
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.5
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,29.1
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.34
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
531907,Henllys Way S/S Cwmbran,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.49
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,28.8
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
531907,Henllys Way S/S Cwmbran,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,28.8
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
531907,Henllys Way S/S Cwmbran,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.57
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,28.8
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
531907,Henllys Way S/S Cwmbran,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.4
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.44
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,28.7
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
531907,Henllys Way S/S Cwmbran,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.59
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,28.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.7
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.76
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.22
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.5
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,28.4
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.12
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.83
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.92
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.4
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
