Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,28.3
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.42
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.87
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,28.2
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
531907,Henllys Way S/S Cwmbran,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.3
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.55
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,28.2
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.78
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,28.1
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.55
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,28.1
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,28.1
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
531907,Henllys Way S/S Cwmbran,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.77
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.18
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.39
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,28.2
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
531907,Henllys Way S/S Cwmbran,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,28.3
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
531907,Henllys Way S/S Cwmbran,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.4
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.49
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,28.3
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.32
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
