Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,28.4
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
531907,Henllys Way S/S Cwmbran,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,28.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
531907,Henllys Way S/S Cwmbran,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,28.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,28.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
531907,Henllys Way S/S Cwmbran,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,28.7
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
531907,Henllys Way S/S Cwmbran,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.15
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,28.8
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.04
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,28.9
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.89
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.73
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,29.1
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
