Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.52
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,29.2
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,29.4
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.92
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.33
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.52
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,29.6
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,29.7
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
531907,Henllys Way S/S Cwmbran,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,29.8
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
531907,Henllys Way S/S Cwmbran,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
531907,Henllys Way S/S Cwmbran,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.4
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.1
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
