Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
531907,Henllys Way S/S Cwmbran,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
531907,Henllys Way S/S Cwmbran,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,30.4
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
531907,Henllys Way S/S Cwmbran,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.06
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
531907,Henllys Way S/S Cwmbran,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.57
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
531907,Henllys Way S/S Cwmbran,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.33
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
531907,Henllys Way S/S Cwmbran,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
531907,Henllys Way S/S Cwmbran,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
531907,Henllys Way S/S Cwmbran,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,31.3
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
531907,Henllys Way S/S Cwmbran,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
