Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,31.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
531907,Henllys Way S/S Cwmbran,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,31.7
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
531907,Henllys Way S/S Cwmbran,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
531907,Henllys Way S/S Cwmbran,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.45
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
531907,Henllys Way S/S Cwmbran,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,11.1
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.33
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.88
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
531907,Henllys Way S/S Cwmbran,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.36
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.7
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.55
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
531907,Henllys Way S/S Cwmbran,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.63
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.07
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.14
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.83
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,33.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.83
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
531907,Henllys Way S/S Cwmbran,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.9
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.95
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.17
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,33.7
