Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
531907,Henllys Way S/S Cwmbran,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.06
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.0
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.41
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,33.8
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.31
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
531907,Henllys Way S/S Cwmbran,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.49
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.27
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.02
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.78
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
531907,Henllys Way S/S Cwmbran,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.96
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.9
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.72
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.24
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.44
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.46
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.25
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.7
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.08
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.87
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
531907,Henllys Way S/S Cwmbran,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.95
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.91
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.93
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.39
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.77
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
531907,Henllys Way S/S Cwmbran,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.53
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.72
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.98
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.73
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
531907,Henllys Way S/S Cwmbran,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.79
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.99
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.4
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,34.2
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.82
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
531907,Henllys Way S/S Cwmbran,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.05
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.39
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.86
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.5
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.95
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,34.3
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.2
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
531907,Henllys Way S/S Cwmbran,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.27
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.18
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.73
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.9
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
