Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.03
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
531907,Henllys Way S/S Cwmbran,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.8
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.69
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.55
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.5
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.62
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.07
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
531907,Henllys Way S/S Cwmbran,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.89
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.64
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.82
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.3
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.18
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.3
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.44
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
531907,Henllys Way S/S Cwmbran,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.53
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.36
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.41
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.94
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.25
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
531907,Henllys Way S/S Cwmbran,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.27
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.1
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.97
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.08
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.1
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.37
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.88
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
531907,Henllys Way S/S Cwmbran,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.57
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.69
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.91
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.1
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.87
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.48
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
531907,Henllys Way S/S Cwmbran,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.04
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.4
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.5
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.27
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
531907,Henllys Way S/S Cwmbran,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.26
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.42
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.83
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.39
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
531907,Henllys Way S/S Cwmbran,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.41
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.76
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.4
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.49
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.83
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.61
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.72
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.71
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
531907,Henllys Way S/S Cwmbran,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
