Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.71
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.2
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.29
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.2
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.87
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
531907,Henllys Way S/S Cwmbran,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.75
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.48
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.17
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.58
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
531907,Henllys Way S/S Cwmbran,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.21
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.38
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.62
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.08
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.1
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.5
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
531907,Henllys Way S/S Cwmbran,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.97
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.89
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.07
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.41
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.5
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.96
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.05
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.73
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
531907,Henllys Way S/S Cwmbran,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.58
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.46
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.77
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.24
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.7
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.54
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.33
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
531907,Henllys Way S/S Cwmbran,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.96
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.96
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.92
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.7
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.54
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.51
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
531907,Henllys Way S/S Cwmbran,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.09
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.33
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.02
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.87
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.61
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.27
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.9
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.4
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.71
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.58
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.17
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
531907,Henllys Way S/S Cwmbran,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.84
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.74
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.44
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.86
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.58
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.5
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.3
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
