Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.53
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.96
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
531907,Henllys Way S/S Cwmbran,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.01
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.2
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.85
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.55
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.18
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,34.3
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.27
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.91
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
531907,Henllys Way S/S Cwmbran,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.25
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.99
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.72
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.16
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.17
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,34.3
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.48
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.86
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.47
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.18
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,34.2
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
531907,Henllys Way S/S Cwmbran,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.91
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.04
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.85
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.07
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.3
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.78
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
531907,Henllys Way S/S Cwmbran,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.1
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.05
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.9
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.1
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.43
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.29
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.9
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
531907,Henllys Way S/S Cwmbran,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.71
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.97
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.5
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.8
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.38
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.09
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
531907,Henllys Way S/S Cwmbran,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.1
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.63
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.1
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.46
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.9
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.18
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.61
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
531907,Henllys Way S/S Cwmbran,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.01
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.33
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.24
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.04
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.67
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
531907,Henllys Way S/S Cwmbran,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.04
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.37
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.18
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.21
