Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.2
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.66
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.8
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
531907,Henllys Way S/S Cwmbran,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.44
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.07
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.53
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.26
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.95
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.5
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.34
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.56
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
531907,Henllys Way S/S Cwmbran,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.07
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.84
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.5
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.79
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
531907,Henllys Way S/S Cwmbran,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.93
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.23
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.79
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
531907,Henllys Way S/S Cwmbran,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.87
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.85
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.41
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.42
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
531907,Henllys Way S/S Cwmbran,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.19
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.76
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.4
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.19
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
531907,Henllys Way S/S Cwmbran,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.46
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.4
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.67
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
531907,Henllys Way S/S Cwmbran,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.26
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.3
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.53
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.11
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.9
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.08
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.36
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
531907,Henllys Way S/S Cwmbran,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.59
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.87
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.78
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.4
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,33.7
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.61
