Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
531907,Henllys Way S/S Cwmbran,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.4
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.39
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.7
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,33.6
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.4
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.33
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
531907,Henllys Way S/S Cwmbran,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.76
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
531907,Henllys Way S/S Cwmbran,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.46
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,33.3
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
531907,Henllys Way S/S Cwmbran,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
531907,Henllys Way S/S Cwmbran,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
531907,Henllys Way S/S Cwmbran,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.77
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
531907,Henllys Way S/S Cwmbran,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.15
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.4
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.92
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.95
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
531907,Henllys Way S/S Cwmbran,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
531907,Henllys Way S/S Cwmbran,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
