Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
531907,Henllys Way S/S Cwmbran,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.74
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
531907,Henllys Way S/S Cwmbran,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.57
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
531907,Henllys Way S/S Cwmbran,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.43
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.78
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
531907,Henllys Way S/S Cwmbran,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.95
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
531907,Henllys Way S/S Cwmbran,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
531907,Henllys Way S/S Cwmbran,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
531907,Henllys Way S/S Cwmbran,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.27
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.2
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
531907,Henllys Way S/S Cwmbran,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.29
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.83
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
