Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
531907,Henllys Way S/S Cwmbran,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.75
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.55
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
531907,Henllys Way S/S Cwmbran,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.92
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
531907,Henllys Way S/S Cwmbran,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
531907,Henllys Way S/S Cwmbran,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.58
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.22
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
