Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
531907,Henllys Way S/S Cwmbran,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.52
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.95
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,31.8
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.96
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,31.7
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.33
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.87
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
531907,Henllys Way S/S Cwmbran,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.34
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,31.3
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.5
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.19
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,30.9
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.11
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
531907,Henllys Way S/S Cwmbran,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.48
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.71
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
531907,Henllys Way S/S Cwmbran,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.23
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.57
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
