Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,30.4
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
531907,Henllys Way S/S Cwmbran,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.76
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.69
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.74
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.62
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,29.8
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.88
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,29.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.35
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.18
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
531907,Henllys Way S/S Cwmbran,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,29.4
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
531907,Henllys Way S/S Cwmbran,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.55
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
