Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,29.3
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.49
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,29.2
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
531907,Henllys Way S/S Cwmbran,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.29
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.2
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.64
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,29.1
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
531907,Henllys Way S/S Cwmbran,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.66
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.4
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.4
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,29.1
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
531907,Henllys Way S/S Cwmbran,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.44
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,29.1
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
531907,Henllys Way S/S Cwmbran,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.87
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,28.9
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.05
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,28.8
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
531907,Henllys Way S/S Cwmbran,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.7
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,28.7
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
531907,Henllys Way S/S Cwmbran,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.77
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.05
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,28.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
531907,Henllys Way S/S Cwmbran,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
