Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.05
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.3
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,28.4
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
531907,Henllys Way S/S Cwmbran,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.1
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.8
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.71
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,28.3
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
531907,Henllys Way S/S Cwmbran,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.74
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.65
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,28.1
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
531907,Henllys Way S/S Cwmbran,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,27.9
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
531907,Henllys Way S/S Cwmbran,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.57
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.11
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,27.8
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
531907,Henllys Way S/S Cwmbran,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,12.25
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,27.7
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.17
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.49
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.11
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.7
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,27.5
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.72
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,16.42
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.34
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.9
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,27.5
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.32
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
531907,Henllys Way S/S Cwmbran,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.1
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
