Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,27.4
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
531907,Henllys Way S/S Cwmbran,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.9
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,27.4
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
531907,Henllys Way S/S Cwmbran,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.77
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,27.4
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
531907,Henllys Way S/S Cwmbran,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.14
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,27.4
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
531907,Henllys Way S/S Cwmbran,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.08
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,27.5
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
531907,Henllys Way S/S Cwmbran,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.17
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,27.5
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
531907,Henllys Way S/S Cwmbran,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,27.5
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
531907,Henllys Way S/S Cwmbran,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,27.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,27.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
531907,Henllys Way S/S Cwmbran,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
