Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,27.7
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
531907,Henllys Way S/S Cwmbran,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,27.8
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.65
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.92
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,27.9
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.36
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.7
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,28.0
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
531907,Henllys Way S/S Cwmbran,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.24
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,28.1
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
531907,Henllys Way S/S Cwmbran,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.61
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,28.2
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,28.3
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.86
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,28.4
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,28.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
