Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,28.6
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
531907,Henllys Way S/S Cwmbran,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,28.7
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,28.8
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,28.9
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.74
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
531907,Henllys Way S/S Cwmbran,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.14
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,29.1
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.77
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,29.3
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
531907,Henllys Way S/S Cwmbran,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,29.4
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
531907,Henllys Way S/S Cwmbran,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.08
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
