Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
531907,Henllys Way S/S Cwmbran,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.26
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.8
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,29.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
531907,Henllys Way S/S Cwmbran,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,29.8
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
531907,Henllys Way S/S Cwmbran,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.4
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
531907,Henllys Way S/S Cwmbran,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.24
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.61
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
531907,Henllys Way S/S Cwmbran,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.92
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
531907,Henllys Way S/S Cwmbran,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,30.3
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
531907,Henllys Way S/S Cwmbran,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,30.4
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
531907,Henllys Way S/S Cwmbran,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
531907,Henllys Way S/S Cwmbran,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.95
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
