Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,30.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
531907,Henllys Way S/S Cwmbran,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.4
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.58
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.07
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
531907,Henllys Way S/S Cwmbran,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
531907,Henllys Way S/S Cwmbran,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
531907,Henllys Way S/S Cwmbran,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
531907,Henllys Way S/S Cwmbran,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.17
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
531907,Henllys Way S/S Cwmbran,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.45
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,33.2
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
531907,Henllys Way S/S Cwmbran,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.2
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,33.3
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
