Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
531907,Henllys Way S/S Cwmbran,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.45
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.02
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
531907,Henllys Way S/S Cwmbran,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.48
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.98
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,33.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.12
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.48
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.3
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,33.7
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
531907,Henllys Way S/S Cwmbran,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.94
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.9
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,33.8
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
531907,Henllys Way S/S Cwmbran,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.39
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.0
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.2
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
531907,Henllys Way S/S Cwmbran,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.07
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.34
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.8
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
531907,Henllys Way S/S Cwmbran,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.77
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.23
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.1
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.5
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.91
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
531907,Henllys Way S/S Cwmbran,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.66
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.42
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.39
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.1
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.59
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
531907,Henllys Way S/S Cwmbran,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.69
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.83
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.34
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.0
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
