Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.34
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.4
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
531907,Henllys Way S/S Cwmbran,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.99
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.72
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
531907,Henllys Way S/S Cwmbran,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.63
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,34.2
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
531907,Henllys Way S/S Cwmbran,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.18
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.38
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.06
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.3
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,34.3
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.77
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
531907,Henllys Way S/S Cwmbran,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.49
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.7
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,34.3
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
531907,Henllys Way S/S Cwmbran,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.34
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.65
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,79.5
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.3
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.1
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.53
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.58
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
531907,Henllys Way S/S Cwmbran,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.32
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.27
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.21
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.59
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
531907,Henllys Way S/S Cwmbran,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.82
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.7
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.9
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.95
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.4
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.08
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.86
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
531907,Henllys Way S/S Cwmbran,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.83
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
