Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.35
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.68
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.7
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.34
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
531907,Henllys Way S/S Cwmbran,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.99
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.25
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.27
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.34
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.3
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.33
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
531907,Henllys Way S/S Cwmbran,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.05
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.85
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.83
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.9
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.13
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.01
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
531907,Henllys Way S/S Cwmbran,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.29
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.45
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.55
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.5
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.8
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.72
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
531907,Henllys Way S/S Cwmbran,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.72
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.3
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.3
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.08
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
531907,Henllys Way S/S Cwmbran,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.18
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.92
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.83
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.03
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
531907,Henllys Way S/S Cwmbran,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.37
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.07
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.23
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.74
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.97
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.0
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.96
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
531907,Henllys Way S/S Cwmbran,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.26
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.11
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.56
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.7
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.43
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
531907,Henllys Way S/S Cwmbran,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.28
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.34
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.2
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.1
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
