Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.92
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
531907,Henllys Way S/S Cwmbran,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.55
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.12
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.83
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.2
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.14
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,85.8
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.5
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,34.3
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.62
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
531907,Henllys Way S/S Cwmbran,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.55
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.73
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.13
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.62
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.0
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.9
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,34.2
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
531907,Henllys Way S/S Cwmbran,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.6
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.78
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.28
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.44
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.9
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.9
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.5
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.2
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
531907,Henllys Way S/S Cwmbran,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.01
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.27
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.38
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.73
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.41
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.2
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,33.8
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.95
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.99
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
531907,Henllys Way S/S Cwmbran,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.96
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.26
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.23
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.81
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.91
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,98.4
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.9
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,33.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.71
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.97
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.03
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
531907,Henllys Way S/S Cwmbran,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.57
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.96
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.15
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.8
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.28
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.13
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.16
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
531907,Henllys Way S/S Cwmbran,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.26
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.39
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.78
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.2
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.76
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.0
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.9
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.42
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.28
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.88
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
531907,Henllys Way S/S Cwmbran,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.22
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.57
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.5
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.23
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,33.3
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.36
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
531907,Henllys Way S/S Cwmbran,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.27
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.48
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.46
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
