Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,33.3
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.2
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.26
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
531907,Henllys Way S/S Cwmbran,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.08
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.68
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.29
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.21
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.9
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.5
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,33.2
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.1
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.04
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
531907,Henllys Way S/S Cwmbran,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.93
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.21
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.53
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.61
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.4
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.34
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.09
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.11
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
531907,Henllys Way S/S Cwmbran,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.88
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.94
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.09
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.2
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.8
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.74
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.26
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
531907,Henllys Way S/S Cwmbran,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.86
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.23
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.12
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.1
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.73
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
531907,Henllys Way S/S Cwmbran,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.15
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.94
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.3
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.44
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.56
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
531907,Henllys Way S/S Cwmbran,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.37
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.67
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.73
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.16
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.9
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.16
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.29
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
531907,Henllys Way S/S Cwmbran,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.36
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.29
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.9
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.08
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.22
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
531907,Henllys Way S/S Cwmbran,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.7
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.09
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.93
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.54
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
531907,Henllys Way S/S Cwmbran,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.14
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.86
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
