Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.87
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.01
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
531907,Henllys Way S/S Cwmbran,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.25
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.19
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.88
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.28
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.92
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.72
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.36
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.74
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.8
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.2
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.32
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.41
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.96
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.51
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
531907,Henllys Way S/S Cwmbran,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.24
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.54
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
531907,Henllys Way S/S Cwmbran,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.35
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.95
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
531907,Henllys Way S/S Cwmbran,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.12
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.7
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
531907,Henllys Way S/S Cwmbran,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.55
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
531907,Henllys Way S/S Cwmbran,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.33
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
