Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
531907,Henllys Way S/S Cwmbran,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.55
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
531907,Henllys Way S/S Cwmbran,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.33
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.51
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.55
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.15
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
531907,Henllys Way S/S Cwmbran,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.91
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.97
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.12
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
531907,Henllys Way S/S Cwmbran,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.42
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
531907,Henllys Way S/S Cwmbran,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.29
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
531907,Henllys Way S/S Cwmbran,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
