Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
531907,Henllys Way S/S Cwmbran,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.48
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
531907,Henllys Way S/S Cwmbran,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.67
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.41
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
531907,Henllys Way S/S Cwmbran,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
531907,Henllys Way S/S Cwmbran,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.98
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.2
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
