Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
531907,Henllys Way S/S Cwmbran,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.2
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.14
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.17
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.36
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
531907,Henllys Way S/S Cwmbran,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
531907,Henllys Way S/S Cwmbran,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
