Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,31.7
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.55
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.86
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.67
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.71
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
531907,Henllys Way S/S Cwmbran,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.61
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
531907,Henllys Way S/S Cwmbran,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.66
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.82
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.76
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
531907,Henllys Way S/S Cwmbran,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,31.3
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.36
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.34
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.51
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.2
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
