Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.26
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,30.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,30.4
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.86
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.46
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
531907,Henllys Way S/S Cwmbran,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.71
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
531907,Henllys Way S/S Cwmbran,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.41
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.31
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.71
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,29.8
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.31
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
531907,Henllys Way S/S Cwmbran,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.01
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,29.7
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.96
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
531907,Henllys Way S/S Cwmbran,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.26
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.86
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,29.3
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
531907,Henllys Way S/S Cwmbran,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
