Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.4
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.36
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,29.1
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
531907,Henllys Way S/S Cwmbran,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.21
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.38
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.72
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.66
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
531907,Henllys Way S/S Cwmbran,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.02
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
531907,Henllys Way S/S Cwmbran,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.35
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.93
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.53
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,14.53
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.36
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,28.9
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.05
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
531907,Henllys Way S/S Cwmbran,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.95
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.83
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,28.9
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.46
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
531907,Henllys Way S/S Cwmbran,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.86
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.85
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,28.9
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
531907,Henllys Way S/S Cwmbran,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.17
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,28.9
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
531907,Henllys Way S/S Cwmbran,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.98
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
