Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
531907,Henllys Way S/S Cwmbran,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.22
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.1
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
531907,Henllys Way S/S Cwmbran,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.97
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,29.1
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
531907,Henllys Way S/S Cwmbran,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.07
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,29.1
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,29.3
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
531907,Henllys Way S/S Cwmbran,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,29.4
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
531907,Henllys Way S/S Cwmbran,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.96
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,29.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.7
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.12
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.31
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,29.8
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.97
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.33
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
