Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
531907,Henllys Way S/S Cwmbran,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.73
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.34
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
531907,Henllys Way S/S Cwmbran,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,30.4
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
531907,Henllys Way S/S Cwmbran,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
531907,Henllys Way S/S Cwmbran,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.52
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.18
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.98
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.93
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,31.2
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
