Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
531907,Henllys Way S/S Cwmbran,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.66
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,31.3
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,31.7
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
531907,Henllys Way S/S Cwmbran,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.75
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,31.8
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
531907,Henllys Way S/S Cwmbran,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
531907,Henllys Way S/S Cwmbran,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.95
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.34
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
531907,Henllys Way S/S Cwmbran,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,10.44
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
531907,Henllys Way S/S Cwmbran,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,10.28
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.39
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
531907,Henllys Way S/S Cwmbran,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,10.26
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
