Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
531907,Henllys Way S/S Cwmbran,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,10.44
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.23
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.82
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.9
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,32.7
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
531907,Henllys Way S/S Cwmbran,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,10.44
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.52
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.94
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,10.53
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.65
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
531907,Henllys Way S/S Cwmbran,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.43
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.07
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.35
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.31
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
531907,Henllys Way S/S Cwmbran,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,10.46
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.56
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
531907,Henllys Way S/S Cwmbran,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,12.41
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.51
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.99
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,33.2
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.2
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
531907,Henllys Way S/S Cwmbran,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.76
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.35
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.09
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,33.3
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.42
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
531907,Henllys Way S/S Cwmbran,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
